Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
