Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
