Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
