Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
