Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
