Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
