Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
