Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.62
