Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
