Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,139.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
