Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
