Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
