Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
