Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
