Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.92
