Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
