Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
