Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
