Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
