Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
