Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
