Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
