Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
