Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
