Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
