Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
