Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
