Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
