Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.89
