Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
