Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
