Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
