Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
