Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
