Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
