Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
