Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
