Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
