Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
