Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
