Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
