Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
