Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
