Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
