Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
