Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
