Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
