Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
