Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
