Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
