Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
