Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
