Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
