Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
