Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
