Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
