Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
