Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
