Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
