Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
