Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
