Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
