Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
