Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
